Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.55
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.9
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.48
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.31
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.1
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.4
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
315285,Moorland Way,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
315285,Moorland Way,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.81
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.91
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,30.6
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.07
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.69
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.93
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.8
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-5.63
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.43
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
315285,Moorland Way,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.61
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.13
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.2
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.7
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.7
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.51
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.93
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.81
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.8
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,31.4
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
315285,Moorland Way,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.7
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.82
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.37
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.77
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.28
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,31.4
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.08
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
315285,Moorland Way,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.69
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.86
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.91
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.76
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.27
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
