Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.72
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.46
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.61
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.46
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.26
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.56
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.14
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.03
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.34
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.36
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.15
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,30.7
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.84
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
315285,Moorland Way,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.06
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.49
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.53
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.7
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.42
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.93
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.41
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-9.22
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.4
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
315285,Moorland Way,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.43
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.74
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-7.99
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.61
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
315285,Moorland Way,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.8
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.4
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.77
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.48
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.5
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.83
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.68
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.62
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-4.08
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.19
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.5
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.83
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.47
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.92
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.35
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.38
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.75
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.37
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.06
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.68
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.48
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.56
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.15
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
