Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
315285,Moorland Way,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.85
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.56
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.18
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,27.9
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.43
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
315285,Moorland Way,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
315285,Moorland Way,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.73
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.1
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
315285,Moorland Way,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.6
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
315285,Moorland Way,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.82
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.43
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.12
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.5
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,28.1
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.48
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.27
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.58
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
315285,Moorland Way,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.43
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
315285,Moorland Way,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.46
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.01
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.05
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.06
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
