Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
315285,Moorland Way,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
315285,Moorland Way,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
315285,Moorland Way,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.29
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
315285,Moorland Way,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.98
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.45
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
315285,Moorland Way,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.73
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.25
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.33
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.73
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.48
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.94
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
315285,Moorland Way,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
