Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,26.3
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
315285,Moorland Way,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.87
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.75
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.89
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
315285,Moorland Way,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.67
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
315285,Moorland Way,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
