Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
315285,Moorland Way,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.37
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
315285,Moorland Way,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.2
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
315285,Moorland Way,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.18
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.75
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,22.4
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
315285,Moorland Way,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.86
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.8
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,22.0
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
315285,Moorland Way,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.66
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,21.9
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.45
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
315285,Moorland Way,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.86
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.04
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,21.8
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
315285,Moorland Way,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.07
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.7
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,21.7
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
315285,Moorland Way,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.45
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.11
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,21.5
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
315285,Moorland Way,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.63
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.61
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,21.5
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
