Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
315285,Moorland Way,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.44
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.29
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.76
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.9
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
315285,Moorland Way,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.86
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.3
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
315285,Moorland Way,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.01
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.32
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.1
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
315285,Moorland Way,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.29
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.32
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
315285,Moorland Way,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,21.3
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,21.4
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.8
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.73
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,21.5
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
