Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,21.5
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
315285,Moorland Way,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.11
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,21.6
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
315285,Moorland Way,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.65
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.51
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,21.7
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
315285,Moorland Way,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,21.8
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
315285,Moorland Way,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.85
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,21.8
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.46
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.14
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,21.9
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.11
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,22.0
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
315285,Moorland Way,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.44
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,22.0
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.51
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.29
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.24
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,22.1
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
315285,Moorland Way,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.49
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,22.1
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
315285,Moorland Way,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.02
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
