Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,22.2
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
315285,Moorland Way,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.45
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,22.4
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
315285,Moorland Way,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,22.4
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,22.5
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.91
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.55
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,22.6
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
315285,Moorland Way,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.43
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,22.8
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
315285,Moorland Way,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.04
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,22.9
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
315285,Moorland Way,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.84
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.64
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.36
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.89
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
315285,Moorland Way,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.7
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.99
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
315285,Moorland Way,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.51
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.84
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
315285,Moorland Way,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
