Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.01
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,23.2
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
315285,Moorland Way,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.77
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.82
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,37.5
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
315285,Moorland Way,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,13.23
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
315285,Moorland Way,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.34
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
315285,Moorland Way,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.1
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,26.2
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
315285,Moorland Way,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.53
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.14
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
315285,Moorland Way,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.36
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.92
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
315285,Moorland Way,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,26.5
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
315285,Moorland Way,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.36
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
