Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
315285,Moorland Way,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
315285,Moorland Way,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.4
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.73
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,27.0
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
315285,Moorland Way,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,27.2
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
315285,Moorland Way,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.9
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.92
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
315285,Moorland Way,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.26
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
315285,Moorland Way,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,27.7
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
315285,Moorland Way,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.31
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.91
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.56
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
315285,Moorland Way,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.07
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,27.8
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
315285,Moorland Way,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.88
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.37
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
315285,Moorland Way,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
