Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
315285,Moorland Way,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.39
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.03
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,28.3
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.98
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
315285,Moorland Way,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.49
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.28
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.83
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
315285,Moorland Way,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.98
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
315285,Moorland Way,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.01
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.67
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.7
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,28.7
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
315285,Moorland Way,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.11
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,28.8
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
315285,Moorland Way,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.15
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.25
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.3
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
315285,Moorland Way,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.23
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.38
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.84
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,29.2
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
315285,Moorland Way,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.78
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.96
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.94
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
315285,Moorland Way,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.07
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,29.5
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
315285,Moorland Way,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
