Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.8
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.9
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
315285,Moorland Way,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.58
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.24
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
315285,Moorland Way,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.56
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.31
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.31
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.2
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
315285,Moorland Way,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.48
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.31
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.22
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.32
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.0
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.4
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
315285,Moorland Way,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.1
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.41
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.9
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,30.0
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.42
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
315285,Moorland Way,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.54
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.86
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.0
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,30.2
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.11
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
315285,Moorland Way,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.33
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.92
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.98
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
315285,Moorland Way,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.77
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.3
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.49
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.23
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
315285,Moorland Way,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.27
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
315285,Moorland Way,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.32
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
315285,Moorland Way,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
