Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,30.4
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
315285,Moorland Way,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.56
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.49
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.75
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,30.5
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
315285,Moorland Way,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.5
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,30.6
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
315285,Moorland Way,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.3
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,30.6
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
315285,Moorland Way,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.84
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.87
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.03
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
315285,Moorland Way,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.15
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,30.9
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
315285,Moorland Way,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.36
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.31
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.03
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.21
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
315285,Moorland Way,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.27
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.51
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,31.0
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
315285,Moorland Way,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.76
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.95
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.18
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,31.2
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
315285,Moorland Way,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,31.3
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
