Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.57
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
315285,Moorland Way,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.79
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.75
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.6
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,31.5
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
315285,Moorland Way,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.62
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.94
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,31.5
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
315285,Moorland Way,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,31.7
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
315285,Moorland Way,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.55
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.93
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,31.9
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
315285,Moorland Way,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.75
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.48
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.7
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,32.2
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.13
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.9
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.72
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,32.5
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.93
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
315285,Moorland Way,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.09
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.3
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.56
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,32.7
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.82
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
315285,Moorland Way,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.13
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.4
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.68
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,33.0
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.6
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.25
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
315285,Moorland Way,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.86
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.18
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.17
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,33.5
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.64
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.15
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.93
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.97
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
