Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.23
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,34.0
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.82
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
315285,Moorland Way,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.19
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.35
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.55
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,34.3
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.62
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
315285,Moorland Way,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.97
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.56
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.5
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.65
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.17
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,34.3
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.71
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
315285,Moorland Way,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.2
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.39
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.85
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,34.6
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.98
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
315285,Moorland Way,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.56
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.53
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,35.1
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.81
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.56
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
315285,Moorland Way,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.54
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.62
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.49
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.09
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.2
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,35.3
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
315285,Moorland Way,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.91
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.54
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.92
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.88
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,35.1
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.54
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
315285,Moorland Way,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.57
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.4
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.24
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.15
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,35.0
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.95
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.9
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
315285,Moorland Way,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.65
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.13
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.72
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.24
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,34.6
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.62
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
315285,Moorland Way,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.78
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.31
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.31
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.53
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,34.2
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.18
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
315285,Moorland Way,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.38
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
