Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.41
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.36
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,34.0
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.69
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.64
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.63
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.93
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.26
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.78
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,34.1
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
315285,Moorland Way,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.02
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.68
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.07
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,34.5
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.64
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.89
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.26
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,34.2
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.82
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.42
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.73
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.47
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.76
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,34.2
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.56
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.07
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
315285,Moorland Way,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.24
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.51
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.91
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-9.16
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.35
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.21
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,33.7
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.75
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
315285,Moorland Way,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.47
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.17
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.29
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,33.3
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.41
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
315285,Moorland Way,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.56
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.43
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.5
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,33.4
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.25
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.85
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
315285,Moorland Way,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.41
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.52
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,33.2
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.16
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.98
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.13
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.02
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,33.0
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.97
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
315285,Moorland Way,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.62
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.73
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
