Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.18
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.41
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,32.5
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.05
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.43
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
315285,Moorland Way,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.5
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.13
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.13
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,32.2
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
315285,Moorland Way,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.78
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-6.27
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.7
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.1
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,32.5
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.95
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
315285,Moorland Way,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.53
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.07
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.24
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,32.1
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.3
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.16
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.37
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.98
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-7.67
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.5
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,31.8
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.34
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
315285,Moorland Way,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.56
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.51
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,31.2
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.73
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
315285,Moorland Way,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.78
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,30.8
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
315285,Moorland Way,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.24
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.59
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.43
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.65
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.13
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,30.3
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.23
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.58
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
315285,Moorland Way,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.2
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,29.9
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.66
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
315285,Moorland Way,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.3
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.15
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,29.7
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.76
