Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
315285,Moorland Way,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.7
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.69
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.37
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,29.4
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.43
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
315285,Moorland Way,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.98
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.8
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,29.0
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
315285,Moorland Way,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.04
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.31
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.15
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.14
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.49
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
315285,Moorland Way,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.15
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.38
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,27.4
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.35
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.52
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
315285,Moorland Way,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.13
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,26.7
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
315285,Moorland Way,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.0
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.03
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
315285,Moorland Way,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.96
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,26.6
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
315285,Moorland Way,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.57
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.95
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.07
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
315285,Moorland Way,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.12
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
