Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,27.3
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.68
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
315285,Moorland Way,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.64
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.5
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,28.2
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
315285,Moorland Way,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.37
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.57
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,28.5
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
315285,Moorland Way,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.67
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,28.4
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
315285,Moorland Way,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,28.0
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
315285,Moorland Way,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.05
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,27.5
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.74
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
315285,Moorland Way,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.13
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.24
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,26.9
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
315285,Moorland Way,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.4
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.5
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,26.4
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.78
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
315285,Moorland Way,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.12
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
315285,Moorland Way,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.99
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.95
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
315285,Moorland Way,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.33
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.22
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
