Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
315285,Moorland Way,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.18
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.57
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.86
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.21
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
315285,Moorland Way,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.62
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.81
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,24.0
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.62
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
315285,Moorland Way,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.07
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.06
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.1
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.4
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
315285,Moorland Way,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,15.02
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.85
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.03
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.89
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.22
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,23.7
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.74
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.32
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
315285,Moorland Way,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.24
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.88
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.18
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
315285,Moorland Way,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.9
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.6
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
315285,Moorland Way,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.03
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
315285,Moorland Way,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
315285,Moorland Way,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.81
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.26
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.55
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,23.2
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.69
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
315285,Moorland Way,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
