Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.03
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.6
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
315285,Moorland Way,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.48
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.01
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.21
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,23.0
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.55
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
315285,Moorland Way,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.82
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.22
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.23
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
315285,Moorland Way,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.4
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
315285,Moorland Way,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.57
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,23.1
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
315285,Moorland Way,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,23.3
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
315285,Moorland Way,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.68
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.4
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,23.4
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.09
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
315285,Moorland Way,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.84
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,23.5
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
315285,Moorland Way,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,23.6
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
