Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
315285,Moorland Way,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
315285,Moorland Way,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.43
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,23.8
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
315285,Moorland Way,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.44
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
315285,Moorland Way,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.16
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,23.9
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
315285,Moorland Way,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.42
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.1
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,24.1
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
315285,Moorland Way,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.89
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,24.2
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.09
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,24.3
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
315285,Moorland Way,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.33
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,24.5
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
315285,Moorland Way,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,24.6
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
315285,Moorland Way,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.65
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.48
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
