Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,24.8
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
315285,Moorland Way,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,24.9
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
315285,Moorland Way,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.3
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.88
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,25.1
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.6
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
315285,Moorland Way,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.3
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,25.2
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
315285,Moorland Way,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.28
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,25.4
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
315285,Moorland Way,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.68
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,25.5
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.52
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
315285,Moorland Way,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,25.7
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
315285,Moorland Way,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.09
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,25.8
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
315285,Moorland Way,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.95
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,25.9
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
315285,Moorland Way,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.73
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.1
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,26.0
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
315285,Moorland Way,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,26.1
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
315285,Moorland Way,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
